Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86984
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94211
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97345
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96396
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92581
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96725
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88971
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92877
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91788
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83017
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98291
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92145
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,32.13
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.13
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72705
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86703
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9527
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88739
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9274
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9776
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96838
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93042
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97382
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98318
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8992
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9519
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85849
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9855
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94992
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,32.63
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.81
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71212
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92416
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91742
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88315
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97961
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9794
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98154
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92374
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96701
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9133
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92093
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91281
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9516
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97919
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,33.69
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.56
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73187
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92282
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93631
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
