Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87109
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94678
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9458
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,59.62
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98065
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93457
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9819
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9826
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94934
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92956
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93561
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94479
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98517
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,31.56
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,16.37
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74234
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93906
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90954
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83337
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98706
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92584
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,42.25
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,70.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95599
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94287
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98151
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94394
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97198
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96387
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91815
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96307
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,34.06
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.56
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71679
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92834
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93622
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88006
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.987
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94153
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,81.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99133
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94134
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96991
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98291
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95627
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96466
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92184
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97363
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.987
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,16.69
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88632
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92285
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94165
