Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87549
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92062
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95312
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,79.12
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99072
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92358
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9758
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9693
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90994
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95843
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90674
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96396
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97659
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,21.75
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.37
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88101
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91916
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95856
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85843
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93204
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94491
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.987
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91183
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97482
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98672
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97125
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99622
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,72.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,72.62
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90842
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9924
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97903
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,23.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.31
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87573
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93838
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96536
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89926
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90167
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9426
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,133.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92856
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91412
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98264
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93625
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97931
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87646
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98175
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97733
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,20.81
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.19
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88937
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90253
