Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97064
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92486
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99017
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97522
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97516
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97781
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,11.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92447
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94083
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98169
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98459
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9939
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,29.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74731
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.931
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95682
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9396
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97583
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94076
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,86.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98877
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92996
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96704
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94565
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97644
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98584
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98202
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97201
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,25.88
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.25
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75079
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9516
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93619
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87201
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9154
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97842
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,55.38
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,83.62
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9931
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95187
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98599
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96133
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97159
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93347
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98322
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,83.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,83.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,26.31
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,21.69
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74411
