Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87863
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9198
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88562
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9473
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93524
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,147.38
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,147.5
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98441
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97876
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97259
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9603
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9938
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,50.12
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9856
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9852
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,57.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,19.44
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8143
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91382
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9285
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87659
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90881
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93469
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,70.38
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,78.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,143.12
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99463
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95712
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98734
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94803
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95502
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98923
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98618
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,81.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,81.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,21.12
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79321
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92844
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89444
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94864
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89499
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94617
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,79.62
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,69.88
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,166.5
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9523
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96359
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95001
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97586
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97702
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94028
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9714
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,25.19
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.37
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
