Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79278
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92605
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87457
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94037
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87573
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95483
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98325
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93768
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9715
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95312
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96875
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98892
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,51.62
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.62
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98682
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96973
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,27.94
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.13
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76495
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94177
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.81076
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92923
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94455
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97559
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,115.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97549
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98727
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97024
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99521
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,51.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98865
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98315
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,31.63
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.06
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72561
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93054
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82416
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91067
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88818
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94638
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,80.5
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99521
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98416
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98315
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,71.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95508
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99033
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,37.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,28.44
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.19
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
