Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75268
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93335
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88193
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93689
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88983
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99515
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,90.12
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99319
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97525
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97073
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98788
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99564
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,63.75
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,63.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,62.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95734
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99533
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,25.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.75
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75256
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93179
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83926
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94314
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92709
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98938
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,135.12
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,143.5
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99591
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97012
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,44.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93481
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97806
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97897
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96008
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98721
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96402
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,31.44
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.25
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7211
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94458
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89764
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93945
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93079
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97098
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98968
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9675
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95242
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90329
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96945
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99887
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96451
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,61.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,24.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.56
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
