Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75888
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93072
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9194
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98419
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93704
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95627
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,120.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,120.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,73.88
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98996
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9863
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.12
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97992
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97253
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98712
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98569
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98837
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,62.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.25
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,24.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.44
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7691
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95581
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86999
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92929
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93725
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95093
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99039
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87793
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96143
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95843
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97937
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98141
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,36.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93997
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99741
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97079
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,45.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,45.12
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.12
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,18.12
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.56
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88083
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92557
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90726
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93787
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91022
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98343
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.901
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98706
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98007
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98715
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97644
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94394
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96207
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98846
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,14.19
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,27.06
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
