Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88827
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88241
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94421
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94247
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90192
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95355
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,82.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,105.88
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98538
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92026
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99811
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,71.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,71.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94623
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98608
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97028
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,48.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94836
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96274
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99069
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,14.19
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84332
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88232
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92587
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90948
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94406
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93057
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,151.12
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,151.25
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9826
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,50.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,43.62
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95068
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95401
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98703
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.38
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96701
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97745
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98611
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86902
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93924
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97305
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97153
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97363
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,113.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,131.88
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98358
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99655
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98929
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,50.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,51.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.12
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,7.19
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9581
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9487
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98941
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,37.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97208
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97568
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98868
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,47.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,47.12
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.13
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
