Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.31
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75122
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96854
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89175
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.56
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92544
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96561
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,53.25
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98364
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93918
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98929
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99368
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98178
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,53.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,54.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96393
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97937
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.93
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,23.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76709
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91489
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86752
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,10.31
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91452
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97278
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95911
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98141
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97995
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98468
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96069
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98193
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,42.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,86.25
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,86.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96512
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96017
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98456
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.81
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77642
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89932
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95904
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97989
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95917
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,97.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,157.75
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97971
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94006
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99506
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,35.5
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97855
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98279
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,40.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95703
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96008
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.13
