Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.63
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7901
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98526
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9288
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90408
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9386
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,106.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,106.38
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98379
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9332
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98325
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96182
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97272
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98187
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,37.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95633
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97314
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95831
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.56
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.44
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73632
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96109
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90057
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94293
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94092
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,72.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,93.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,89.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98322
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94708
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9957
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,44.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,45.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94766
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97073
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97757
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,39.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,39.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9639
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99048
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98907
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.69
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.06
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82437
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97498
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94751
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92374
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96933
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,101.38
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,101.62
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,114.5
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9917
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97852
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98312
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9841
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91421
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98618
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98691
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,49.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
