Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.63
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96606
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9314
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90777
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99884
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95453
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96075
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,94.38
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,104.12
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,104.38
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99777
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93149
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,50.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,50.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,46.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9252
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92633
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99454
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,46.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99139
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98508
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99152
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90417
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97223
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94702
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96689
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,151.62
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99454
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94049
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,50.5
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9899
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98349
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99213
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,39.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,39.38
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.25
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,49.5
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.38
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98688
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98145
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,38.88
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96698
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93542
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98178
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97525
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96674
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,156.62
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98477
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99121
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,45.5
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,45.75
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9924
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94141
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99536
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98849
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98825
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99088
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,33.5
