Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9169
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9754
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98935
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98175
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,118.88
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,90.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99152
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98355
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98758
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99472
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97385
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,68.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,68.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99866
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99237
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,53.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.87
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94278
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95254
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99234
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,148.62
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,173.25
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97995
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95056
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9632
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99731
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97144
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,47.25
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,82.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,83.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.965
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9989
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,58.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,58.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,63.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,64.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88812
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92834
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94809
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99875
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98856
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96674
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.12
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,176.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99149
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97644
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97729
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98981
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96197
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99796
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,80.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,80.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.75
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.914
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99805
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,48.62
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
