Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.31
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.56
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86239
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93042
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97769
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99905
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9761
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96728
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99313
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97003
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97659
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99161
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95612
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,51.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,51.38
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.38
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97836
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94708
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.81
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90686
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97272
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98672
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9003
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95233
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,73.88
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,106.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,106.62
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98264
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97943
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,51.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,51.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98788
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97586
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,50.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91788
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91037
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96246
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.81
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78183
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99725
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97284
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88687
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96179
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,115.12
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,96.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98187
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9747
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99036
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97693
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99069
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,56.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,56.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,52.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9949
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93448
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,46.75
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,46.75
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.75
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
