Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-58.44
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.56
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.69
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46108
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90393
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96915
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9986
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98264
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96979
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,103.62
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97952
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91305
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97409
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9812
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95587
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99246
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,48.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,48.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.949
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98874
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93384
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.75
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.63
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55099
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90906
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9714
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99753
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87997
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94302
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98822
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91003
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97626
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94891
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95392
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.995
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,61.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,61.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92764
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91742
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-57.13
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.37
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44131
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91339
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97137
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.56
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87295
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91305
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98276
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97916
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90237
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96921
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99133
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,54.75
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.75
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98596
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98145
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95605
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
