Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-57.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.31
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.06
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.40813
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93246
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96258
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99866
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90951
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91443
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,76.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.25
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,73.5
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,100.62
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97302
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96152
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97787
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91202
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97043
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99713
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,60.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,61.12
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98151
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95801
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.991
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-64.31
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.56
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,8.19
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.36229
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93649
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96686
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97656
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92966
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92947
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93771
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95483
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97784
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98517
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.75
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86276
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91672
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95169
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-64.75
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,43.94
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.34975
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.69732
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97211
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93573
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98099
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9411
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,37.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94943
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92227
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9783
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92157
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98715
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98975
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8941
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98419
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97198
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
