Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,44.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,8.37
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99939
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.6491
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96347
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87564
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86819
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.854
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,79.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93564
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98685
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,48.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,48.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9809
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95938
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99564
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9107
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89865
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95395
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.63
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.87
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.56
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77368
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90414
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96725
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.13
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91434
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87796
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8663
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90402
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88821
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96716
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93899
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95746
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,49.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,16.31
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92258
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8345
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91858
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.19
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,23.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71548
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99832
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89853
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.56
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94208
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82513
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90152
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,84.38
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,85.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92428
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87524
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95819
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94879
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91855
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.38
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89828
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95743
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.909
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
