Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.37
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,23.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72241
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89841
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90152
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9118
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84738
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,46.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90216
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90005
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98148
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91974
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91189
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99683
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,47.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94705
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91321
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88934
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.06
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.06
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.68463
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99841
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96188
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99554
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98853
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86932
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,45.25
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93173
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87982
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97455
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92462
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99579
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94873
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95145
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99298
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.31
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.94
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,12.69
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5509
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91934
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95691
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.56
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98941
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90246
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99075
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,102.12
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92752
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97729
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99097
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97806
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98947
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95795
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99869
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98016
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
