Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,49.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.06
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.69
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,13.37
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85928
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92911
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95853
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.87
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.94
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98746
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86114
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91308
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.88
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94055
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83816
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98776
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95288
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97531
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,54.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94482
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83343
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98355
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.5
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,17.13
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81378
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99088
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94549
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.62
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91556
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88998
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98196
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,112.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99026
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93729
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98441
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91269
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96121
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99585
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93741
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8996
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98914
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,12.13
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89352
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99057
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9613
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86529
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88952
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99203
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,39.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,103.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94189
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88547
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98492
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92596
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95343
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.992
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95843
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90829
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99319
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
