Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.25
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,12.19
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86862
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87268
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96167
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.06
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.44
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8446
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82275
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90011
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,86.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92605
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96146
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98621
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90011
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91672
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98337
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91513
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94949
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99161
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.44
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75583
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92163
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97446
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.81
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92767
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86429
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99002
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,43.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92764
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99213
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94784
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88269
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97226
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99078
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99011
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91418
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.56
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.87
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7875
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89578
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96854
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90497
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8956
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92279
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,83.5
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93045
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98621
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95383
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85687
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92154
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99011
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.37
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92471
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80819
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97757
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
