Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.06
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.63
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77438
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89526
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95581
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99414
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98083
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98779
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95264
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93906
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87662
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89767
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99747
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,62.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,62.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89102
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92657
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97089
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.25
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7529
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90594
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95691
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99979
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91125
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98337
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,55.25
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,55.38
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.38
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99094
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98285
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98163
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94037
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89395
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97787
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92123
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91229
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96249
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.31
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76373
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92941
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96808
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.94
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99899
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84817
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,68.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.25
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93481
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86749
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98547
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94684
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98752
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.75
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9295
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86081
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.966
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
