Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.56
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.94
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.66247
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91199
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9697
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.94
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.37
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9957
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85193
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98941
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,48.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,94.75
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95209
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94141
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98972
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93588
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91974
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96353
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9183
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98096
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97351
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.75
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7514
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9129
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9563
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.81
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.37
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85205
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78958
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88244
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,71.5
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95209
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95004
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98605
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98413
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96411
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98337
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95889
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92428
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97513
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.93
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69393
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90088
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92215
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89239
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88473
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91156
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94015
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93292
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95605
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90433
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89816
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97137
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96542
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96909
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97211
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
