Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.56
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.19
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.794
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94888
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94366
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8977
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88263
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88855
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9476
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97324
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98679
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90799
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,60.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,61.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95874
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97342
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93381
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.19
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63861
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85077
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94855
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98602
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82489
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,106.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,106.38
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,73.5
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94446
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8743
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9859
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90314
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9693
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98999
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93921
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89996
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95929
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92215
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95047
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.69
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99609
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84219
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99908
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97803
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97543
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98816
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90423
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9559
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97436
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.12
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94501
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82922
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
