Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.19
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74441
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90063
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94183
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86334
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8685
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,45.62
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98398
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93017
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98553
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93439
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99081
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98883
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91714
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90317
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99359
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.81
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.19
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.56
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72937
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95059
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96524
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.37
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93753
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77276
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88125
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,58.62
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98874
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91339
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98801
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92187
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97464
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99307
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90561
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98151
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99158
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.63
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.5
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.44
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77618
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95062
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96094
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.81
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95737
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79733
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96472
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,47.88
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,89.5
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93957
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96243
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94327
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8428
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97458
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97107
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92819
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99182
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98282
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
