Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83111
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90304
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94446
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97165
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.905
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98096
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94186
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88818
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9379
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87787
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9364
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95627
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93625
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93362
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9957
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,39.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86102
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90375
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94336
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90546
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96085
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,76.25
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92557
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89798
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9389
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91421
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9671
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96072
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94784
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88476
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9827
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81662
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90555
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99673
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.37
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.7955
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92416
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,32.88
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93542
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97662
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95303
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98822
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95416
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94357
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99411
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8876
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98764
