Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.44
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7163
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93643
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88479
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.44
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89715
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79654
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88568
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95642
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90671
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98059
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99295
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94928
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9194
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98077
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.63
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.44
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.437
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8558
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.78909
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91769
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98242
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98062
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,59.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,83.38
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9397
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86993
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96023
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90631
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9902
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98318
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90414
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85156
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98544
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48025
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90317
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.94
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99332
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83389
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9873
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99625
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94101
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96255
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98639
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98663
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98102
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8197
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86215
