Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-57.06
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46538
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86545
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88681
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99536
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89352
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98947
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,69.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94528
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89953
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95019
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99783
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9837
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97525
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,43.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,43.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.13
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94293
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96463
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-57.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.63
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45257
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94568
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88959
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91836
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.31
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89905
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9537
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93964
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98849
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94394
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99664
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93561
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.37
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,38.25
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53417
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92334
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.66162
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.25
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99887
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89444
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,17.13
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9249
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98923
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94244
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92511
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99579
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92776
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,56.5
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,56.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.893
