Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94302
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,62.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,62.88
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.5
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,32.63
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54696
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92663
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77371
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.37
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99103
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96878
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,113.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,8.31
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91006
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86105
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98355
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89969
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98132
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,42.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.75
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98328
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97531
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99628
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.06
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.88
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,43.88
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53945
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92654
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77816
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.88
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90808
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89563
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80545
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94076
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95041
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98425
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98798
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.19
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98267
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97565
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.75
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56313
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95038
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89773
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.12
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99075
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88766
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,47.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92837
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98965
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95908
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90127
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98352
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95254
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
