Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9866
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98398
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,44.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.12
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,17.56
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46508
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90665
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92554
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.19
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99231
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79379
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89593
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99734
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97238
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96402
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95465
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96353
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93722
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85556
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99081
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99936
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,95.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,95.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.31
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52401
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89987
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.44
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89099
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86911
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,43.25
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,161.75
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.5
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9324
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82226
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95828
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95682
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88952
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98245
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90198
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99356
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96863
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.81
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87515
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99799
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98898
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90521
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88602
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86007
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,61.25
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-24.56
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.82516
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8519
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97946
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92853
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96979
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97775
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
