Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84067
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99005
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96738
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.12
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.63
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87948
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93759
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95364
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.44
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89694
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93344
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.74298
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,55.5
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89645
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84637
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97159
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91077
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90039
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97156
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84326
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9707
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98636
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.56
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83212
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90054
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9566
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9111
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8923
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98224
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86139
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94907
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98788
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96954
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9863
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,39.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80215
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85888
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98822
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.12
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,30.87
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45422
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82901
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.82153
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92844
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88803
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98633
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92071
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97488
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98553
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96912
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91803
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98184
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.25
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.81
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
