Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7561
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9136
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97494
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,59.44
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45574
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.58572
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92248
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.81
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9075
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88379
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91858
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-37.94
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.734
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99658
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95264
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.06
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97238
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87521
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98712
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93362
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89187
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9881
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,50.69
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47149
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.55163
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.31
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91412
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82626
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.944
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,67.25
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,85.12
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8479
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99826
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95572
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,54.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,55.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96826
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86593
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97864
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.31
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94238
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9472
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98441
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.12
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-30.63
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52953
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94867
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.78173
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89401
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92868
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,93.5
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97308
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97763
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94668
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95911
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92526
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95785
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
