Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93634
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99219
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97397
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-63.87
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,15.87
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.69
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.38335
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94079
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87304
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94824
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89096
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99545
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,60.88
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,61.25
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.19
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9924
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9834
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96597
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98859
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94855
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94141
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94376
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99792
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-62.87
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4034
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86929
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96124
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93634
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98999
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.62
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.858
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97699
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95608
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93768
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95666
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96216
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94763
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9805
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.992
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-63.63
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.36492
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95779
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8576
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88913
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94226
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.88
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98599
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86441
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95154
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96329
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96487
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
