Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.13
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94806
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97852
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9249
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-67.62
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.31344
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92816
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90066
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90689
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91205
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97937
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88238
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86572
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95004
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97519
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93231
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89294
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97345
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-63.63
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.37093
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86392
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90921
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.80365
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93771
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9444
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,56.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99768
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96796
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94629
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,39.38
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.62
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87817
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9028
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9744
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88513
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97827
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-62.31
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.37838
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75454
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90042
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.81
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88403
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86642
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91531
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,61.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89401
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81387
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96384
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90567
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8724
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98312
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.06
