Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91958
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89932
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92755
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82049
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75253
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95459
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.44
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82455
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94708
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88312
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,57.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92178
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8197
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95349
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91467
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8674
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9877
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91092
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9454
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99158
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.25
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89303
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91351
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97134
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.62
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78457
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90927
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85177
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,79.62
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96435
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93768
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9639
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91092
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9801
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99509
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,43.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88742
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92917
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98422
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87185
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81247
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95254
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.19
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70587
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91147
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85013
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.56
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99808
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85678
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94897
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,48.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87887
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95999
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97125
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
