Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.914
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97171
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-65.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.19
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.33016
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82977
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93878
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87414
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90936
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88309
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,57.12
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86294
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86487
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93661
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.69
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81329
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96768
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98672
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87991
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99661
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.952
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-61.87
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.3705
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81234
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9447
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.19
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87356
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82895
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,56.88
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94907
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83706
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94784
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85132
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98523
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94098
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92215
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8771
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9555
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-65.44
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.75
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.32424
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91821
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94409
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-37.63
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82681
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82431
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75647
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,47.25
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.13
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99158
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77725
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94186
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92676
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98721
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85995
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
