Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9523
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96536
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97635
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-67.44
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.32229
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86053
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92276
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92828
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89966
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80487
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99533
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84405
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95242
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.62
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95856
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9758
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93011
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97385
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9769
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-65.81
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.35665
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85336
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94086
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-34.13
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94827
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87747
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79733
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,47.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,75.5
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89844
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83554
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96216
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92859
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98843
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94946
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87118
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98196
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.19
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,8.19
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52023
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.73993
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96094
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-40.19
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93384
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9299
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70596
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,48.12
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.5
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87335
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8024
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97064
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-28.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83825
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95837
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82159
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
