Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89639
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83014
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-65.06
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.82
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.34215
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90921
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97177
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.44
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-45.5
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84396
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93677
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.6621
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93008
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9772
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96551
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.44
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-33.37
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78613
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.77096
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,51.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,52.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.25
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89929
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7532
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84347
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-64.56
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.37939
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90024
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97824
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-44.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86429
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91116
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.62802
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-30.31
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.78506
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8378
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95978
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82364
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98721
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89273
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.5
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79797
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99149
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.81967
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-66.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.33159
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83951
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95084
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-41.31
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82007
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88498
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.68322
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.94
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91986
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83337
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92792
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91238
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96866
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.85086
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
