Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81021
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8999
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-64.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.32689
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83236
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96667
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.75
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83352
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84356
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82977
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.5
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92178
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.69766
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92804
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9043
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9574
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.806
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.44
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94324
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88962
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.823
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-72.94
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.2972
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.8678
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94089
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.94
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.64523
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78946
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73462
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.81
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91614
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.71667
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93265
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9339
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97171
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93274
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86682
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97632
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83932
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.31
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85696
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93353
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93869
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.69
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.66076
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9194
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89877
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-28.31
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.77691
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96469
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93664
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86886
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9078
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94174
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
