Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88186
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94424
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80661
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.75
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.37
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88324
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87115
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92447
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69485
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89349
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8526
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-44.44
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.80444
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.64221
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94528
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8916
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94351
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89099
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89935
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94095
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90964
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87228
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85025
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96274
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.06
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.06
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.72021
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84225
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90246
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-44.56
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.63033
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76452
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95453
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92227
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91232
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92593
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.44
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81872
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79651
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89465
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-70.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.81
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.30251
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87628
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97382
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-56.06
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.75
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.48214
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84527
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91318
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-47.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-27.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.59722
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83813
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95023
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.56
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-28.62
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80575
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.81534
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93872
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.75
