Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.69
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-33.25
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79281
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85086
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.73971
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-68.18
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.30224
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92416
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89981
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79287
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85287
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90469
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84112
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8688
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92886
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86395
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87109
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88379
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92016
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99164
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98236
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.69
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4602
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82165
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94977
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.93
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.74121
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88852
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90881
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,39.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.94
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86996
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8056
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.92691
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83874
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93838
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91995
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92129
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98584
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-63.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.37465
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85165
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94345
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8569
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88782
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9035
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.13
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84533
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75088
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93536
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93686
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93127
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87182
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.38
