Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90845
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96365
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9938
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-66.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.31
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.34319
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81793
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95526
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.6286
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94192
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91385
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,32.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,32.62
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,51.12
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-30.94
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.78097
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.67257
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94781
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85376
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87698
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.79202
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88342
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98392
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-66.12
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.63
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.69
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.32656
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.927
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99744
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.69
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76474
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92099
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90976
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-31.44
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-41.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.77285
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85605
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9509
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-37.13
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.72287
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85431
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94076
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.69
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80508
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96924
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98462
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-64.94
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,14.94
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.36483
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84143
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94122
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76886
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85751
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94702
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.56
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.83407
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81302
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94034
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-31.25
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8121
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91867
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.78882
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
