Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74585
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97534
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99384
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.69
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47277
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84689
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95032
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82043
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9061
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95233
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-39.37
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.75
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.70184
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74365
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96881
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87707
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90002
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87814
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-38.06
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72351
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89462
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.69
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,12.19
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47942
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83774
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96075
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.56
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.68496
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88959
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9205
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,53.75
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.44
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.82623
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80945
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9693
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75161
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94623
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93747
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-38.19
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7062
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98471
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99088
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.81
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.25
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47573
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91809
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95102
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.87
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77395
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88327
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85968
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.63
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.71255
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9624
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85815
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94147
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88663
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.25
