Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78683
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98083
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99515
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.94
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55392
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83731
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93848
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.94
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76513
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92047
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78415
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.94
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88418
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76712
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95019
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82947
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84479
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91504
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88482
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99457
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99008
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47631
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83224
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91192
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-45.94
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.73007
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93136
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.64215
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.81
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.83127
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7471
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94949
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-33.63
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.75158
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90198
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92743
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72988
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95239
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85983
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76782
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90741
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.69
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.44
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-46.88
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.59576
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87527
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.61044
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-27.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.56
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.81732
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72042
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94961
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-32.81
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.76971
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91531
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87176
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
