Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82565
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86737
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9938
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86673
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88534
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95068
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.69
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-46.75
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7341
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85534
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.6285
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.75
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-47.31
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.13
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.61172
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77957
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96912
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8605
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91894
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91608
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-41.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.13
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.6669
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78466
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99139
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86349
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76706
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94446
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.69
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82223
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84424
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.68899
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.88
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.62
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.79263
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80374
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97574
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91269
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92221
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93115
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.94
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86932
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71109
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.44
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48138
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82336
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88544
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.75
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-46.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70138
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88305
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.64059
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.5
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.06
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84045
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79376
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9606
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87851
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92932
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9082
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
