Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-42.69
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89627
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.67935
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.81
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48333
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85541
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95966
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-43.56
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.62
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.60336
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90231
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85126
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-29.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.77758
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86151
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96103
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87097
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92087
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94733
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82052
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94199
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46917
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93167
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89502
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.51418
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92184
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90488
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.43
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86868
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78216
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95593
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80911
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88006
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9451
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89267
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99231
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.56
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46316
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89505
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94772
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.43
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71475
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92844
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9017
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.87
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96844
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7687
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94559
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82254
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97556
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92264
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
