Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8858
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98859
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.88
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.19
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46896
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88876
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96149
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79858
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85354
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90307
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-40.63
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96524
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.65823
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94665
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.94
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78021
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93146
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94473
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8696
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99298
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46624
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83072
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92667
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.81
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70336
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92593
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86404
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,62.38
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9284
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74643
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94827
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-42.62
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.639
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91919
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92364
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82968
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86941
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.69
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5378
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92325
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96191
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.87
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70986
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84451
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.798
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.88
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97339
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82211
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93869
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.94
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.78457
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93063
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91278
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
