Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89557
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90213
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.75
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49248
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88977
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96942
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79275
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86453
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85922
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9556
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87967
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96298
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91077
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93713
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94739
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89255
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88559
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83664
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-54.63
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44955
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.77807
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96658
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92459
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88531
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84387
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94479
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87445
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97131
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92749
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91733
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92175
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.69
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92169
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94079
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80392
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.06
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45388
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76913
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90268
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83838
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93231
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89432
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94794
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84738
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96808
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92261
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93118
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87176
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
