Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91601
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86816
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.854
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.06
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.25
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46123
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93106
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89725
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.71743
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9151
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91897
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97348
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84228
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95862
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.81
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86871
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84747
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92453
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94672
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92526
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85687
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.87
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-28.06
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85232
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93246
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.79397
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.81
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77923
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8468
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95807
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,42.25
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
